Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-21T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-21T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
512442,St Davids Court,2023-06-21T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
512442,St Davids Court,2023-06-21T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
512442,St Davids Court,2023-06-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
512442,St Davids Court,2023-06-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.38
512442,St Davids Court,2023-06-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.93
512442,St Davids Court,2023-06-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.74
512442,St Davids Court,2023-06-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
512442,St Davids Court,2023-06-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.6
512442,St Davids Court,2023-06-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
512442,St Davids Court,2023-06-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
512442,St Davids Court,2023-06-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
512442,St Davids Court,2023-06-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
512442,St Davids Court,2023-06-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.32
512442,St Davids Court,2023-06-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.73
512442,St Davids Court,2023-06-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.78
512442,St Davids Court,2023-06-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
512442,St Davids Court,2023-06-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
512442,St Davids Court,2023-06-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
512442,St Davids Court,2023-06-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
512442,St Davids Court,2023-06-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
512442,St Davids Court,2023-06-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.23
512442,St Davids Court,2023-06-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
512442,St Davids Court,2023-06-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
512442,St Davids Court,2023-06-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
512442,St Davids Court,2023-06-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
512442,St Davids Court,2023-06-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
512442,St Davids Court,2023-06-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
512442,St Davids Court,2023-06-21T04:10:00.000+00:00,transformer,,Temperature,C,29.1
512442,St Davids Court,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
512442,St Davids Court,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
512442,St Davids Court,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
512442,St Davids Court,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
512442,St Davids Court,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
512442,St Davids Court,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
512442,St Davids Court,2023-06-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
512442,St Davids Court,2023-06-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
512442,St Davids Court,2023-06-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
512442,St Davids Court,2023-06-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.4
512442,St Davids Court,2023-06-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.22
512442,St Davids Court,2023-06-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.69
512442,St Davids Court,2023-06-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
512442,St Davids Court,2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
512442,St Davids Court,2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
512442,St Davids Court,2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
512442,St Davids Court,2023-06-21T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-21T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-21T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-21T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
512442,St Davids Court,2023-06-21T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.52
512442,St Davids Court,2023-06-21T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.45
512442,St Davids Court,2023-06-21T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
512442,St Davids Court,2023-06-21T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
512442,St Davids Court,2023-06-21T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
512442,St Davids Court,2023-06-21T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
512442,St Davids Court,2023-06-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
512442,St Davids Court,2023-06-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.3
512442,St Davids Court,2023-06-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
512442,St Davids Court,2023-06-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.21
512442,St Davids Court,2023-06-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.12
512442,St Davids Court,2023-06-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.26
512442,St Davids Court,2023-06-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
512442,St Davids Court,2023-06-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
512442,St Davids Court,2023-06-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.4
512442,St Davids Court,2023-06-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
512442,St Davids Court,2023-06-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
512442,St Davids Court,2023-06-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.02
512442,St Davids Court,2023-06-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
512442,St Davids Court,2023-06-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.43
512442,St Davids Court,2023-06-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
512442,St Davids Court,2023-06-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
512442,St Davids Court,2023-06-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
512442,St Davids Court,2023-06-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
512442,St Davids Court,2023-06-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
512442,St Davids Court,2023-06-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
512442,St Davids Court,2023-06-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
512442,St Davids Court,2023-06-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
512442,St Davids Court,2023-06-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
512442,St Davids Court,2023-06-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
512442,St Davids Court,2023-06-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
512442,St Davids Court,2023-06-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
512442,St Davids Court,2023-06-21T04:00:00.000+00:00,transformer,,Temperature,C,29.1
512442,St Davids Court,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
512442,St Davids Court,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
512442,St Davids Court,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
512442,St Davids Court,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
512442,St Davids Court,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
512442,St Davids Court,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
512442,St Davids Court,2023-06-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
512442,St Davids Court,2023-06-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
512442,St Davids Court,2023-06-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
512442,St Davids Court,2023-06-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.32
512442,St Davids Court,2023-06-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.65
512442,St Davids Court,2023-06-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.67
512442,St Davids Court,2023-06-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
512442,St Davids Court,2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
512442,St Davids Court,2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
512442,St Davids Court,2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
512442,St Davids Court,2023-06-21T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.32
512442,St Davids Court,2023-06-21T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
512442,St Davids Court,2023-06-21T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
512442,St Davids Court,2023-06-21T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
512442,St Davids Court,2023-06-21T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
512442,St Davids Court,2023-06-21T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.99
512442,St Davids Court,2023-06-21T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
512442,St Davids Court,2023-06-21T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
512442,St Davids Court,2023-06-21T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-21T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
512442,St Davids Court,2023-06-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
512442,St Davids Court,2023-06-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
512442,St Davids Court,2023-06-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.12
512442,St Davids Court,2023-06-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.82
512442,St Davids Court,2023-06-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.76
512442,St Davids Court,2023-06-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
512442,St Davids Court,2023-06-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
512442,St Davids Court,2023-06-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
512442,St Davids Court,2023-06-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
512442,St Davids Court,2023-06-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
512442,St Davids Court,2023-06-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.71
512442,St Davids Court,2023-06-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.28
512442,St Davids Court,2023-06-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
512442,St Davids Court,2023-06-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
512442,St Davids Court,2023-06-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
512442,St Davids Court,2023-06-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
512442,St Davids Court,2023-06-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
512442,St Davids Court,2023-06-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
512442,St Davids Court,2023-06-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
512442,St Davids Court,2023-06-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
512442,St Davids Court,2023-06-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
512442,St Davids Court,2023-06-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
512442,St Davids Court,2023-06-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
512442,St Davids Court,2023-06-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
512442,St Davids Court,2023-06-21T03:50:00.000+00:00,transformer,,Temperature,C,29.1
512442,St Davids Court,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
512442,St Davids Court,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
512442,St Davids Court,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
512442,St Davids Court,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
512442,St Davids Court,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
512442,St Davids Court,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
512442,St Davids Court,2023-06-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
512442,St Davids Court,2023-06-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
512442,St Davids Court,2023-06-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
512442,St Davids Court,2023-06-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.44
512442,St Davids Court,2023-06-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.14
512442,St Davids Court,2023-06-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.7
512442,St Davids Court,2023-06-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
512442,St Davids Court,2023-06-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
512442,St Davids Court,2023-06-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
512442,St Davids Court,2023-06-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
512442,St Davids Court,2023-06-21T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-21T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
512442,St Davids Court,2023-06-21T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-21T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-21T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.45
512442,St Davids Court,2023-06-21T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.44
512442,St Davids Court,2023-06-21T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
512442,St Davids Court,2023-06-21T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
512442,St Davids Court,2023-06-21T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
512442,St Davids Court,2023-06-21T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
512442,St Davids Court,2023-06-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.37
512442,St Davids Court,2023-06-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
512442,St Davids Court,2023-06-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.25
512442,St Davids Court,2023-06-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.15
512442,St Davids Court,2023-06-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.95
512442,St Davids Court,2023-06-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
512442,St Davids Court,2023-06-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
512442,St Davids Court,2023-06-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
512442,St Davids Court,2023-06-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
512442,St Davids Court,2023-06-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.72
512442,St Davids Court,2023-06-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.83
512442,St Davids Court,2023-06-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
512442,St Davids Court,2023-06-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
512442,St Davids Court,2023-06-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
512442,St Davids Court,2023-06-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
512442,St Davids Court,2023-06-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
512442,St Davids Court,2023-06-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
512442,St Davids Court,2023-06-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
512442,St Davids Court,2023-06-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
512442,St Davids Court,2023-06-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
512442,St Davids Court,2023-06-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
512442,St Davids Court,2023-06-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
512442,St Davids Court,2023-06-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
512442,St Davids Court,2023-06-21T03:40:00.000+00:00,transformer,,Temperature,C,29.2
512442,St Davids Court,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
512442,St Davids Court,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
512442,St Davids Court,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
512442,St Davids Court,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
512442,St Davids Court,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
512442,St Davids Court,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
512442,St Davids Court,2023-06-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
512442,St Davids Court,2023-06-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
512442,St Davids Court,2023-06-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
512442,St Davids Court,2023-06-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.02
512442,St Davids Court,2023-06-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.89
512442,St Davids Court,2023-06-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.1
512442,St Davids Court,2023-06-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
512442,St Davids Court,2023-06-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
512442,St Davids Court,2023-06-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
512442,St Davids Court,2023-06-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
512442,St Davids Court,2023-06-21T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-21T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
512442,St Davids Court,2023-06-21T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-21T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
512442,St Davids Court,2023-06-21T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.52
512442,St Davids Court,2023-06-21T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.46
512442,St Davids Court,2023-06-21T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-21T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
512442,St Davids Court,2023-06-21T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
512442,St Davids Court,2023-06-21T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
512442,St Davids Court,2023-06-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
512442,St Davids Court,2023-06-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.29
512442,St Davids Court,2023-06-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.8
512442,St Davids Court,2023-06-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.43
512442,St Davids Court,2023-06-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.56
512442,St Davids Court,2023-06-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
512442,St Davids Court,2023-06-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
512442,St Davids Court,2023-06-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
512442,St Davids Court,2023-06-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.2
512442,St Davids Court,2023-06-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.21
512442,St Davids Court,2023-06-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
512442,St Davids Court,2023-06-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.69
512442,St Davids Court,2023-06-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
512442,St Davids Court,2023-06-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
512442,St Davids Court,2023-06-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
512442,St Davids Court,2023-06-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
512442,St Davids Court,2023-06-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.22
512442,St Davids Court,2023-06-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.2
512442,St Davids Court,2023-06-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
512442,St Davids Court,2023-06-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
512442,St Davids Court,2023-06-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
512442,St Davids Court,2023-06-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
512442,St Davids Court,2023-06-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
512442,St Davids Court,2023-06-21T03:30:00.000+00:00,transformer,,Temperature,C,29.3
512442,St Davids Court,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
512442,St Davids Court,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
512442,St Davids Court,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
512442,St Davids Court,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
512442,St Davids Court,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
512442,St Davids Court,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
512442,St Davids Court,2023-06-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
512442,St Davids Court,2023-06-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
512442,St Davids Court,2023-06-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
512442,St Davids Court,2023-06-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.33
512442,St Davids Court,2023-06-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.84
512442,St Davids Court,2023-06-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.29
512442,St Davids Court,2023-06-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
512442,St Davids Court,2023-06-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
512442,St Davids Court,2023-06-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
512442,St Davids Court,2023-06-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
512442,St Davids Court,2023-06-21T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
512442,St Davids Court,2023-06-21T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
512442,St Davids Court,2023-06-21T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
512442,St Davids Court,2023-06-21T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
512442,St Davids Court,2023-06-21T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.1
512442,St Davids Court,2023-06-21T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.97
512442,St Davids Court,2023-06-21T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
512442,St Davids Court,2023-06-21T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-21T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-21T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
512442,St Davids Court,2023-06-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.32
512442,St Davids Court,2023-06-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.38
512442,St Davids Court,2023-06-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.03
512442,St Davids Court,2023-06-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
512442,St Davids Court,2023-06-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
512442,St Davids Court,2023-06-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
512442,St Davids Court,2023-06-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.8
512442,St Davids Court,2023-06-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
512442,St Davids Court,2023-06-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.68
512442,St Davids Court,2023-06-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.75
512442,St Davids Court,2023-06-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.85
512442,St Davids Court,2023-06-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
512442,St Davids Court,2023-06-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
512442,St Davids Court,2023-06-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
512442,St Davids Court,2023-06-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
512442,St Davids Court,2023-06-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.43
512442,St Davids Court,2023-06-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.44
512442,St Davids Court,2023-06-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
512442,St Davids Court,2023-06-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
512442,St Davids Court,2023-06-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
512442,St Davids Court,2023-06-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
512442,St Davids Court,2023-06-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
512442,St Davids Court,2023-06-21T03:20:00.000+00:00,transformer,,Temperature,C,29.3
512442,St Davids Court,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
512442,St Davids Court,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
512442,St Davids Court,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
512442,St Davids Court,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
512442,St Davids Court,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
512442,St Davids Court,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
512442,St Davids Court,2023-06-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
512442,St Davids Court,2023-06-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
512442,St Davids Court,2023-06-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
512442,St Davids Court,2023-06-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.97
512442,St Davids Court,2023-06-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.66
512442,St Davids Court,2023-06-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,29.64
512442,St Davids Court,2023-06-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
512442,St Davids Court,2023-06-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
512442,St Davids Court,2023-06-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
512442,St Davids Court,2023-06-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
512442,St Davids Court,2023-06-21T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-21T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-21T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-21T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-21T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.71
512442,St Davids Court,2023-06-21T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.56
512442,St Davids Court,2023-06-21T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
512442,St Davids Court,2023-06-21T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
512442,St Davids Court,2023-06-21T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
512442,St Davids Court,2023-06-21T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.2
512442,St Davids Court,2023-06-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.57
512442,St Davids Court,2023-06-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
512442,St Davids Court,2023-06-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.54
512442,St Davids Court,2023-06-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.24
512442,St Davids Court,2023-06-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.22
512442,St Davids Court,2023-06-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
512442,St Davids Court,2023-06-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
512442,St Davids Court,2023-06-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
512442,St Davids Court,2023-06-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.4
512442,St Davids Court,2023-06-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.87
512442,St Davids Court,2023-06-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
512442,St Davids Court,2023-06-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.16
512442,St Davids Court,2023-06-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
512442,St Davids Court,2023-06-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
512442,St Davids Court,2023-06-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
512442,St Davids Court,2023-06-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
512442,St Davids Court,2023-06-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.13
512442,St Davids Court,2023-06-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
512442,St Davids Court,2023-06-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
512442,St Davids Court,2023-06-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
512442,St Davids Court,2023-06-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
512442,St Davids Court,2023-06-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
512442,St Davids Court,2023-06-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
512442,St Davids Court,2023-06-21T03:10:00.000+00:00,transformer,,Temperature,C,29.3
512442,St Davids Court,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
512442,St Davids Court,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
512442,St Davids Court,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
512442,St Davids Court,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
512442,St Davids Court,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
512442,St Davids Court,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
512442,St Davids Court,2023-06-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
512442,St Davids Court,2023-06-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
512442,St Davids Court,2023-06-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
512442,St Davids Court,2023-06-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.67
512442,St Davids Court,2023-06-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.3
512442,St Davids Court,2023-06-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,27.84
512442,St Davids Court,2023-06-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
512442,St Davids Court,2023-06-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
512442,St Davids Court,2023-06-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
512442,St Davids Court,2023-06-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
512442,St Davids Court,2023-06-21T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-21T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-21T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-21T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
512442,St Davids Court,2023-06-21T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.67
512442,St Davids Court,2023-06-21T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.5
512442,St Davids Court,2023-06-21T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
512442,St Davids Court,2023-06-21T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
512442,St Davids Court,2023-06-21T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
512442,St Davids Court,2023-06-21T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
512442,St Davids Court,2023-06-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.42
512442,St Davids Court,2023-06-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.47
512442,St Davids Court,2023-06-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.63
512442,St Davids Court,2023-06-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.09
512442,St Davids Court,2023-06-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.44
512442,St Davids Court,2023-06-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
512442,St Davids Court,2023-06-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
512442,St Davids Court,2023-06-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.4
512442,St Davids Court,2023-06-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.0
512442,St Davids Court,2023-06-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
512442,St Davids Court,2023-06-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.89
512442,St Davids Court,2023-06-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
512442,St Davids Court,2023-06-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
512442,St Davids Court,2023-06-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
512442,St Davids Court,2023-06-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
512442,St Davids Court,2023-06-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
512442,St Davids Court,2023-06-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.23
512442,St Davids Court,2023-06-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.92
512442,St Davids Court,2023-06-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
512442,St Davids Court,2023-06-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
512442,St Davids Court,2023-06-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
512442,St Davids Court,2023-06-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
512442,St Davids Court,2023-06-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
512442,St Davids Court,2023-06-21T03:00:00.000+00:00,transformer,,Temperature,C,29.4
512442,St Davids Court,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
512442,St Davids Court,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
512442,St Davids Court,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
512442,St Davids Court,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
512442,St Davids Court,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
512442,St Davids Court,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
512442,St Davids Court,2023-06-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
512442,St Davids Court,2023-06-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
512442,St Davids Court,2023-06-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
512442,St Davids Court,2023-06-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.34
512442,St Davids Court,2023-06-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.58
512442,St Davids Court,2023-06-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.68
512442,St Davids Court,2023-06-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
512442,St Davids Court,2023-06-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
512442,St Davids Court,2023-06-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
512442,St Davids Court,2023-06-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
512442,St Davids Court,2023-06-21T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
512442,St Davids Court,2023-06-21T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
512442,St Davids Court,2023-06-21T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-21T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.37
512442,St Davids Court,2023-06-21T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.99
512442,St Davids Court,2023-06-21T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.76
512442,St Davids Court,2023-06-21T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-21T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
512442,St Davids Court,2023-06-21T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
512442,St Davids Court,2023-06-21T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
512442,St Davids Court,2023-06-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
512442,St Davids Court,2023-06-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
512442,St Davids Court,2023-06-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.32
512442,St Davids Court,2023-06-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.71
512442,St Davids Court,2023-06-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.21
512442,St Davids Court,2023-06-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
512442,St Davids Court,2023-06-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
512442,St Davids Court,2023-06-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.3
512442,St Davids Court,2023-06-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.2
512442,St Davids Court,2023-06-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
512442,St Davids Court,2023-06-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
512442,St Davids Court,2023-06-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.29
512442,St Davids Court,2023-06-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.97
512442,St Davids Court,2023-06-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
512442,St Davids Court,2023-06-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
512442,St Davids Court,2023-06-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
512442,St Davids Court,2023-06-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
512442,St Davids Court,2023-06-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
512442,St Davids Court,2023-06-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.37
512442,St Davids Court,2023-06-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
512442,St Davids Court,2023-06-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
512442,St Davids Court,2023-06-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
512442,St Davids Court,2023-06-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
512442,St Davids Court,2023-06-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
512442,St Davids Court,2023-06-21T02:50:00.000+00:00,transformer,,Temperature,C,29.4
512442,St Davids Court,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
512442,St Davids Court,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
512442,St Davids Court,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
512442,St Davids Court,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
512442,St Davids Court,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
512442,St Davids Court,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
512442,St Davids Court,2023-06-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
512442,St Davids Court,2023-06-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
512442,St Davids Court,2023-06-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
512442,St Davids Court,2023-06-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.18
512442,St Davids Court,2023-06-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.36
512442,St Davids Court,2023-06-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.19
512442,St Davids Court,2023-06-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
512442,St Davids Court,2023-06-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
512442,St Davids Court,2023-06-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
512442,St Davids Court,2023-06-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
512442,St Davids Court,2023-06-21T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
512442,St Davids Court,2023-06-21T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
512442,St Davids Court,2023-06-21T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-21T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.4
512442,St Davids Court,2023-06-21T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.09
512442,St Davids Court,2023-06-21T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.78
512442,St Davids Court,2023-06-21T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-21T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
512442,St Davids Court,2023-06-21T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-21T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
512442,St Davids Court,2023-06-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
512442,St Davids Court,2023-06-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
512442,St Davids Court,2023-06-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
512442,St Davids Court,2023-06-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.88
512442,St Davids Court,2023-06-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.28
512442,St Davids Court,2023-06-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.76
512442,St Davids Court,2023-06-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
512442,St Davids Court,2023-06-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
512442,St Davids Court,2023-06-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.3
512442,St Davids Court,2023-06-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.1
512442,St Davids Court,2023-06-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
512442,St Davids Court,2023-06-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.89
512442,St Davids Court,2023-06-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.45
512442,St Davids Court,2023-06-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
