Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
512442,St Davids Court,2023-06-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
512442,St Davids Court,2023-06-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
512442,St Davids Court,2023-06-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
512442,St Davids Court,2023-06-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
512442,St Davids Court,2023-06-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
512442,St Davids Court,2023-06-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
512442,St Davids Court,2023-06-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
512442,St Davids Court,2023-06-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
512442,St Davids Court,2023-06-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
512442,St Davids Court,2023-06-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
512442,St Davids Court,2023-06-21T02:40:00.000+00:00,transformer,,Temperature,C,29.4
512442,St Davids Court,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
512442,St Davids Court,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
512442,St Davids Court,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
512442,St Davids Court,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
512442,St Davids Court,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
512442,St Davids Court,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
512442,St Davids Court,2023-06-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
512442,St Davids Court,2023-06-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
512442,St Davids Court,2023-06-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
512442,St Davids Court,2023-06-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.13
512442,St Davids Court,2023-06-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.2
512442,St Davids Court,2023-06-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.45
512442,St Davids Court,2023-06-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
512442,St Davids Court,2023-06-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
512442,St Davids Court,2023-06-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
512442,St Davids Court,2023-06-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
512442,St Davids Court,2023-06-21T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-21T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
512442,St Davids Court,2023-06-21T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-21T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
512442,St Davids Court,2023-06-21T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.74
512442,St Davids Court,2023-06-21T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.5
512442,St Davids Court,2023-06-21T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
512442,St Davids Court,2023-06-21T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
512442,St Davids Court,2023-06-21T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
512442,St Davids Court,2023-06-21T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
512442,St Davids Court,2023-06-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.25
512442,St Davids Court,2023-06-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
512442,St Davids Court,2023-06-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.72
512442,St Davids Court,2023-06-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.32
512442,St Davids Court,2023-06-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.87
512442,St Davids Court,2023-06-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
512442,St Davids Court,2023-06-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
512442,St Davids Court,2023-06-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.1
512442,St Davids Court,2023-06-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.9
512442,St Davids Court,2023-06-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
512442,St Davids Court,2023-06-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.26
512442,St Davids Court,2023-06-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
512442,St Davids Court,2023-06-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
512442,St Davids Court,2023-06-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
512442,St Davids Court,2023-06-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
512442,St Davids Court,2023-06-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
512442,St Davids Court,2023-06-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
512442,St Davids Court,2023-06-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.5
512442,St Davids Court,2023-06-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
512442,St Davids Court,2023-06-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
512442,St Davids Court,2023-06-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
512442,St Davids Court,2023-06-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
512442,St Davids Court,2023-06-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
512442,St Davids Court,2023-06-21T02:30:00.000+00:00,transformer,,Temperature,C,29.4
512442,St Davids Court,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
512442,St Davids Court,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
512442,St Davids Court,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
512442,St Davids Court,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
512442,St Davids Court,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
512442,St Davids Court,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
512442,St Davids Court,2023-06-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
512442,St Davids Court,2023-06-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
512442,St Davids Court,2023-06-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
512442,St Davids Court,2023-06-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.08
512442,St Davids Court,2023-06-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.83
512442,St Davids Court,2023-06-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
512442,St Davids Court,2023-06-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
512442,St Davids Court,2023-06-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
512442,St Davids Court,2023-06-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
512442,St Davids Court,2023-06-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
512442,St Davids Court,2023-06-21T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-21T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
512442,St Davids Court,2023-06-21T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-21T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.21
512442,St Davids Court,2023-06-21T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
512442,St Davids Court,2023-06-21T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.67
512442,St Davids Court,2023-06-21T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
512442,St Davids Court,2023-06-21T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
512442,St Davids Court,2023-06-21T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
512442,St Davids Court,2023-06-21T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.0
512442,St Davids Court,2023-06-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
512442,St Davids Court,2023-06-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
512442,St Davids Court,2023-06-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
512442,St Davids Court,2023-06-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.95
512442,St Davids Court,2023-06-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.68
512442,St Davids Court,2023-06-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
512442,St Davids Court,2023-06-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
512442,St Davids Court,2023-06-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
512442,St Davids Court,2023-06-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.3
512442,St Davids Court,2023-06-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.18
512442,St Davids Court,2023-06-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.11
512442,St Davids Court,2023-06-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
512442,St Davids Court,2023-06-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
512442,St Davids Court,2023-06-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
512442,St Davids Court,2023-06-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
512442,St Davids Court,2023-06-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
512442,St Davids Court,2023-06-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
512442,St Davids Court,2023-06-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.33
512442,St Davids Court,2023-06-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
512442,St Davids Court,2023-06-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
512442,St Davids Court,2023-06-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
512442,St Davids Court,2023-06-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
512442,St Davids Court,2023-06-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
512442,St Davids Court,2023-06-21T02:20:00.000+00:00,transformer,,Temperature,C,29.4
512442,St Davids Court,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
512442,St Davids Court,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
512442,St Davids Court,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
512442,St Davids Court,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
512442,St Davids Court,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
512442,St Davids Court,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
512442,St Davids Court,2023-06-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
512442,St Davids Court,2023-06-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
512442,St Davids Court,2023-06-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
512442,St Davids Court,2023-06-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.49
512442,St Davids Court,2023-06-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.21
512442,St Davids Court,2023-06-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
512442,St Davids Court,2023-06-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
512442,St Davids Court,2023-06-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
512442,St Davids Court,2023-06-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
512442,St Davids Court,2023-06-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
512442,St Davids Court,2023-06-21T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
512442,St Davids Court,2023-06-21T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-21T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
512442,St Davids Court,2023-06-21T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.39
512442,St Davids Court,2023-06-21T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
512442,St Davids Court,2023-06-21T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.88
512442,St Davids Court,2023-06-21T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
512442,St Davids Court,2023-06-21T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-21T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-21T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
512442,St Davids Court,2023-06-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
512442,St Davids Court,2023-06-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
512442,St Davids Court,2023-06-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.14
512442,St Davids Court,2023-06-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.52
512442,St Davids Court,2023-06-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.74
512442,St Davids Court,2023-06-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
512442,St Davids Court,2023-06-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
512442,St Davids Court,2023-06-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.5
512442,St Davids Court,2023-06-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.9
512442,St Davids Court,2023-06-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.53
512442,St Davids Court,2023-06-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.79
512442,St Davids Court,2023-06-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.83
512442,St Davids Court,2023-06-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
512442,St Davids Court,2023-06-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
512442,St Davids Court,2023-06-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
512442,St Davids Court,2023-06-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
512442,St Davids Court,2023-06-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
512442,St Davids Court,2023-06-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.39
512442,St Davids Court,2023-06-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.3
512442,St Davids Court,2023-06-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
512442,St Davids Court,2023-06-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
512442,St Davids Court,2023-06-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
512442,St Davids Court,2023-06-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
512442,St Davids Court,2023-06-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
512442,St Davids Court,2023-06-21T02:10:00.000+00:00,transformer,,Temperature,C,29.5
512442,St Davids Court,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
512442,St Davids Court,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
512442,St Davids Court,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
512442,St Davids Court,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
512442,St Davids Court,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
512442,St Davids Court,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
512442,St Davids Court,2023-06-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
512442,St Davids Court,2023-06-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
512442,St Davids Court,2023-06-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
512442,St Davids Court,2023-06-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.45
512442,St Davids Court,2023-06-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.67
512442,St Davids Court,2023-06-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.44
512442,St Davids Court,2023-06-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
512442,St Davids Court,2023-06-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
512442,St Davids Court,2023-06-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
512442,St Davids Court,2023-06-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
512442,St Davids Court,2023-06-21T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-21T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-21T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-21T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
512442,St Davids Court,2023-06-21T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.57
512442,St Davids Court,2023-06-21T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.5
512442,St Davids Court,2023-06-21T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
512442,St Davids Court,2023-06-21T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
512442,St Davids Court,2023-06-21T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
512442,St Davids Court,2023-06-21T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
512442,St Davids Court,2023-06-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.23
512442,St Davids Court,2023-06-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.33
512442,St Davids Court,2023-06-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.14
512442,St Davids Court,2023-06-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.15
512442,St Davids Court,2023-06-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.52
512442,St Davids Court,2023-06-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.49
512442,St Davids Court,2023-06-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
512442,St Davids Court,2023-06-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
512442,St Davids Court,2023-06-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.3
512442,St Davids Court,2023-06-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.3
512442,St Davids Court,2023-06-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.76
512442,St Davids Court,2023-06-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
512442,St Davids Court,2023-06-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.66
512442,St Davids Court,2023-06-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
512442,St Davids Court,2023-06-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
512442,St Davids Court,2023-06-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
512442,St Davids Court,2023-06-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
512442,St Davids Court,2023-06-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
512442,St Davids Court,2023-06-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
512442,St Davids Court,2023-06-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
512442,St Davids Court,2023-06-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.23
512442,St Davids Court,2023-06-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
512442,St Davids Court,2023-06-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
512442,St Davids Court,2023-06-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
512442,St Davids Court,2023-06-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
512442,St Davids Court,2023-06-21T02:00:00.000+00:00,transformer,,Temperature,C,29.5
512442,St Davids Court,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
512442,St Davids Court,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
512442,St Davids Court,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
512442,St Davids Court,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
512442,St Davids Court,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
512442,St Davids Court,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
512442,St Davids Court,2023-06-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
512442,St Davids Court,2023-06-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
512442,St Davids Court,2023-06-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
512442,St Davids Court,2023-06-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.47
512442,St Davids Court,2023-06-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.31
512442,St Davids Court,2023-06-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,29.88
512442,St Davids Court,2023-06-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
512442,St Davids Court,2023-06-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
512442,St Davids Court,2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
512442,St Davids Court,2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
512442,St Davids Court,2023-06-21T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-21T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-21T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-21T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.35
512442,St Davids Court,2023-06-21T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.73
512442,St Davids Court,2023-06-21T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.68
512442,St Davids Court,2023-06-21T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-21T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
512442,St Davids Court,2023-06-21T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
512442,St Davids Court,2023-06-21T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.1
512442,St Davids Court,2023-06-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
512442,St Davids Court,2023-06-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.77
512442,St Davids Court,2023-06-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.22
512442,St Davids Court,2023-06-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.67
512442,St Davids Court,2023-06-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.4
512442,St Davids Court,2023-06-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.1
512442,St Davids Court,2023-06-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.0
512442,St Davids Court,2023-06-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.0
512442,St Davids Court,2023-06-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
512442,St Davids Court,2023-06-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.27
512442,St Davids Court,2023-06-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
512442,St Davids Court,2023-06-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.24
512442,St Davids Court,2023-06-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
512442,St Davids Court,2023-06-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
512442,St Davids Court,2023-06-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
512442,St Davids Court,2023-06-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
512442,St Davids Court,2023-06-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.2
512442,St Davids Court,2023-06-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
512442,St Davids Court,2023-06-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
512442,St Davids Court,2023-06-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
512442,St Davids Court,2023-06-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
512442,St Davids Court,2023-06-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
512442,St Davids Court,2023-06-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
512442,St Davids Court,2023-06-21T01:50:00.000+00:00,transformer,,Temperature,C,29.5
512442,St Davids Court,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
512442,St Davids Court,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
512442,St Davids Court,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
512442,St Davids Court,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
512442,St Davids Court,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
512442,St Davids Court,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
512442,St Davids Court,2023-06-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
512442,St Davids Court,2023-06-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
512442,St Davids Court,2023-06-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
512442,St Davids Court,2023-06-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.6
512442,St Davids Court,2023-06-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.2
512442,St Davids Court,2023-06-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,35.97
512442,St Davids Court,2023-06-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
512442,St Davids Court,2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
512442,St Davids Court,2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
512442,St Davids Court,2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
512442,St Davids Court,2023-06-21T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
512442,St Davids Court,2023-06-21T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-21T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
512442,St Davids Court,2023-06-21T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
512442,St Davids Court,2023-06-21T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
512442,St Davids Court,2023-06-21T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.81
512442,St Davids Court,2023-06-21T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
512442,St Davids Court,2023-06-21T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-21T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-21T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
512442,St Davids Court,2023-06-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.33
512442,St Davids Court,2023-06-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.96
512442,St Davids Court,2023-06-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,24.09
512442,St Davids Court,2023-06-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.6
512442,St Davids Court,2023-06-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.1
512442,St Davids Court,2023-06-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.4
512442,St Davids Court,2023-06-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.9
512442,St Davids Court,2023-06-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
512442,St Davids Court,2023-06-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.9
512442,St Davids Court,2023-06-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.96
512442,St Davids Court,2023-06-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.73
512442,St Davids Court,2023-06-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
512442,St Davids Court,2023-06-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
512442,St Davids Court,2023-06-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
512442,St Davids Court,2023-06-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
512442,St Davids Court,2023-06-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
512442,St Davids Court,2023-06-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.59
512442,St Davids Court,2023-06-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
512442,St Davids Court,2023-06-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
512442,St Davids Court,2023-06-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
512442,St Davids Court,2023-06-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
512442,St Davids Court,2023-06-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
512442,St Davids Court,2023-06-21T01:40:00.000+00:00,transformer,,Temperature,C,29.5
512442,St Davids Court,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
512442,St Davids Court,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
512442,St Davids Court,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
512442,St Davids Court,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
512442,St Davids Court,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
512442,St Davids Court,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
512442,St Davids Court,2023-06-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
512442,St Davids Court,2023-06-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
512442,St Davids Court,2023-06-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
512442,St Davids Court,2023-06-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.86
512442,St Davids Court,2023-06-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.36
512442,St Davids Court,2023-06-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,41.14
512442,St Davids Court,2023-06-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
512442,St Davids Court,2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
512442,St Davids Court,2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
512442,St Davids Court,2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
512442,St Davids Court,2023-06-21T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-21T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-21T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
512442,St Davids Court,2023-06-21T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
512442,St Davids Court,2023-06-21T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.44
512442,St Davids Court,2023-06-21T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.49
512442,St Davids Court,2023-06-21T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-21T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
512442,St Davids Court,2023-06-21T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
512442,St Davids Court,2023-06-21T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
512442,St Davids Court,2023-06-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.48
512442,St Davids Court,2023-06-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
512442,St Davids Court,2023-06-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.38
512442,St Davids Court,2023-06-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.77
512442,St Davids Court,2023-06-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,25.93
512442,St Davids Court,2023-06-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,55.6
512442,St Davids Court,2023-06-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.3
512442,St Davids Court,2023-06-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.0
512442,St Davids Court,2023-06-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.2
512442,St Davids Court,2023-06-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
512442,St Davids Court,2023-06-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
512442,St Davids Court,2023-06-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.77
512442,St Davids Court,2023-06-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
512442,St Davids Court,2023-06-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.02
512442,St Davids Court,2023-06-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
512442,St Davids Court,2023-06-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
512442,St Davids Court,2023-06-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
512442,St Davids Court,2023-06-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
512442,St Davids Court,2023-06-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.21
512442,St Davids Court,2023-06-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.06
512442,St Davids Court,2023-06-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
512442,St Davids Court,2023-06-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
512442,St Davids Court,2023-06-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
512442,St Davids Court,2023-06-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
512442,St Davids Court,2023-06-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
512442,St Davids Court,2023-06-21T01:30:00.000+00:00,transformer,,Temperature,C,29.5
512442,St Davids Court,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
512442,St Davids Court,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
512442,St Davids Court,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
512442,St Davids Court,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
512442,St Davids Court,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
512442,St Davids Court,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
512442,St Davids Court,2023-06-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
512442,St Davids Court,2023-06-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
512442,St Davids Court,2023-06-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
512442,St Davids Court,2023-06-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.47
512442,St Davids Court,2023-06-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.32
512442,St Davids Court,2023-06-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,42.53
512442,St Davids Court,2023-06-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
512442,St Davids Court,2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
512442,St Davids Court,2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
512442,St Davids Court,2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
512442,St Davids Court,2023-06-21T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
512442,St Davids Court,2023-06-21T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-21T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
512442,St Davids Court,2023-06-21T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
512442,St Davids Court,2023-06-21T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
512442,St Davids Court,2023-06-21T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.93
512442,St Davids Court,2023-06-21T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-21T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-21T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
512442,St Davids Court,2023-06-21T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
512442,St Davids Court,2023-06-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.49
512442,St Davids Court,2023-06-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
512442,St Davids Court,2023-06-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.68
512442,St Davids Court,2023-06-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,23.42
512442,St Davids Court,2023-06-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,28.29
512442,St Davids Court,2023-06-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,59.3
512442,St Davids Court,2023-06-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.5
512442,St Davids Court,2023-06-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.1
512442,St Davids Court,2023-06-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.0
512442,St Davids Court,2023-06-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
512442,St Davids Court,2023-06-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
512442,St Davids Court,2023-06-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.08
512442,St Davids Court,2023-06-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
512442,St Davids Court,2023-06-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.55
512442,St Davids Court,2023-06-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
512442,St Davids Court,2023-06-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.3
512442,St Davids Court,2023-06-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
512442,St Davids Court,2023-06-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
512442,St Davids Court,2023-06-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
512442,St Davids Court,2023-06-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.24
512442,St Davids Court,2023-06-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.13
512442,St Davids Court,2023-06-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
512442,St Davids Court,2023-06-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
512442,St Davids Court,2023-06-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
512442,St Davids Court,2023-06-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
512442,St Davids Court,2023-06-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
512442,St Davids Court,2023-06-21T01:20:00.000+00:00,transformer,,Temperature,C,29.5
512442,St Davids Court,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
512442,St Davids Court,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
512442,St Davids Court,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
512442,St Davids Court,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
512442,St Davids Court,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
512442,St Davids Court,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
512442,St Davids Court,2023-06-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
512442,St Davids Court,2023-06-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
512442,St Davids Court,2023-06-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
512442,St Davids Court,2023-06-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,27.56
512442,St Davids Court,2023-06-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
512442,St Davids Court,2023-06-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,44.7
512442,St Davids Court,2023-06-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
512442,St Davids Court,2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
512442,St Davids Court,2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
512442,St Davids Court,2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
512442,St Davids Court,2023-06-21T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-21T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-21T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-21T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.2
512442,St Davids Court,2023-06-21T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.53
512442,St Davids Court,2023-06-21T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.59
512442,St Davids Court,2023-06-21T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-21T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
512442,St Davids Court,2023-06-21T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
512442,St Davids Court,2023-06-21T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.4
512442,St Davids Court,2023-06-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
512442,St Davids Court,2023-06-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.24
512442,St Davids Court,2023-06-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.4
512442,St Davids Court,2023-06-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.93
512442,St Davids Court,2023-06-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,25.07
512442,St Davids Court,2023-06-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.6
512442,St Davids Court,2023-06-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
512442,St Davids Court,2023-06-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.9
512442,St Davids Court,2023-06-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.1
512442,St Davids Court,2023-06-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
512442,St Davids Court,2023-06-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.64
512442,St Davids Court,2023-06-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
512442,St Davids Court,2023-06-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.15
512442,St Davids Court,2023-06-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
512442,St Davids Court,2023-06-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
512442,St Davids Court,2023-06-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
512442,St Davids Court,2023-06-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
512442,St Davids Court,2023-06-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
512442,St Davids Court,2023-06-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
512442,St Davids Court,2023-06-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.73
512442,St Davids Court,2023-06-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.45
512442,St Davids Court,2023-06-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
512442,St Davids Court,2023-06-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
512442,St Davids Court,2023-06-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
512442,St Davids Court,2023-06-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
512442,St Davids Court,2023-06-21T01:10:00.000+00:00,transformer,,Temperature,C,29.5
512442,St Davids Court,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
512442,St Davids Court,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
512442,St Davids Court,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
512442,St Davids Court,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
512442,St Davids Court,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
