Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
512442,St Davids Court,2023-06-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
512442,St Davids Court,2023-06-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
512442,St Davids Court,2023-06-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
512442,St Davids Court,2023-06-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.34
512442,St Davids Court,2023-06-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.78
512442,St Davids Court,2023-06-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,40.26
512442,St Davids Court,2023-06-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
512442,St Davids Court,2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
512442,St Davids Court,2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
512442,St Davids Court,2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
512442,St Davids Court,2023-06-21T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-21T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-21T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-21T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
512442,St Davids Court,2023-06-21T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.66
512442,St Davids Court,2023-06-21T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.5
512442,St Davids Court,2023-06-21T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-21T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
512442,St Davids Court,2023-06-21T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
512442,St Davids Court,2023-06-21T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
512442,St Davids Court,2023-06-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
512442,St Davids Court,2023-06-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
512442,St Davids Court,2023-06-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.77
512442,St Davids Court,2023-06-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.14
512442,St Davids Court,2023-06-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.07
512442,St Davids Court,2023-06-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
512442,St Davids Court,2023-06-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
512442,St Davids Court,2023-06-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.6
512442,St Davids Court,2023-06-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.2
512442,St Davids Court,2023-06-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
512442,St Davids Court,2023-06-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.53
512442,St Davids Court,2023-06-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.79
512442,St Davids Court,2023-06-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.51
512442,St Davids Court,2023-06-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
512442,St Davids Court,2023-06-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
512442,St Davids Court,2023-06-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
512442,St Davids Court,2023-06-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
512442,St Davids Court,2023-06-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
512442,St Davids Court,2023-06-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
512442,St Davids Court,2023-06-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.03
512442,St Davids Court,2023-06-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
512442,St Davids Court,2023-06-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
512442,St Davids Court,2023-06-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
512442,St Davids Court,2023-06-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
512442,St Davids Court,2023-06-21T01:00:00.000+00:00,transformer,,Temperature,C,29.6
512442,St Davids Court,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
512442,St Davids Court,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
512442,St Davids Court,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
512442,St Davids Court,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
512442,St Davids Court,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
512442,St Davids Court,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
512442,St Davids Court,2023-06-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
512442,St Davids Court,2023-06-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
512442,St Davids Court,2023-06-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
512442,St Davids Court,2023-06-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.31
512442,St Davids Court,2023-06-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.29
512442,St Davids Court,2023-06-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.11
512442,St Davids Court,2023-06-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
512442,St Davids Court,2023-06-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
512442,St Davids Court,2023-06-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
512442,St Davids Court,2023-06-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
512442,St Davids Court,2023-06-21T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.37
512442,St Davids Court,2023-06-21T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-21T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
512442,St Davids Court,2023-06-21T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
512442,St Davids Court,2023-06-21T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
512442,St Davids Court,2023-06-21T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.06
512442,St Davids Court,2023-06-21T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-21T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
512442,St Davids Court,2023-06-21T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
512442,St Davids Court,2023-06-21T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
512442,St Davids Court,2023-06-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
512442,St Davids Court,2023-06-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
512442,St Davids Court,2023-06-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.92
512442,St Davids Court,2023-06-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.81
512442,St Davids Court,2023-06-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.25
512442,St Davids Court,2023-06-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
512442,St Davids Court,2023-06-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
512442,St Davids Court,2023-06-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.7
512442,St Davids Court,2023-06-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
512442,St Davids Court,2023-06-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
512442,St Davids Court,2023-06-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.77
512442,St Davids Court,2023-06-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
512442,St Davids Court,2023-06-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.87
512442,St Davids Court,2023-06-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
512442,St Davids Court,2023-06-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
512442,St Davids Court,2023-06-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
512442,St Davids Court,2023-06-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
512442,St Davids Court,2023-06-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.49
512442,St Davids Court,2023-06-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.07
512442,St Davids Court,2023-06-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
512442,St Davids Court,2023-06-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
512442,St Davids Court,2023-06-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
512442,St Davids Court,2023-06-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
512442,St Davids Court,2023-06-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
512442,St Davids Court,2023-06-21T00:50:00.000+00:00,transformer,,Temperature,C,29.6
512442,St Davids Court,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
512442,St Davids Court,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
512442,St Davids Court,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
512442,St Davids Court,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
512442,St Davids Court,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
512442,St Davids Court,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
512442,St Davids Court,2023-06-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512442,St Davids Court,2023-06-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
512442,St Davids Court,2023-06-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
512442,St Davids Court,2023-06-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.83
512442,St Davids Court,2023-06-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.17
512442,St Davids Court,2023-06-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.88
512442,St Davids Court,2023-06-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
512442,St Davids Court,2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
512442,St Davids Court,2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
512442,St Davids Court,2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
512442,St Davids Court,2023-06-21T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-21T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
512442,St Davids Court,2023-06-21T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-21T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.22
512442,St Davids Court,2023-06-21T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
512442,St Davids Court,2023-06-21T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.56
512442,St Davids Court,2023-06-21T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-21T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
512442,St Davids Court,2023-06-21T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
512442,St Davids Court,2023-06-21T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.1
512442,St Davids Court,2023-06-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.08
512442,St Davids Court,2023-06-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.09
512442,St Davids Court,2023-06-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.42
512442,St Davids Court,2023-06-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.8
512442,St Davids Court,2023-06-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
512442,St Davids Court,2023-06-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
512442,St Davids Court,2023-06-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
512442,St Davids Court,2023-06-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.3
512442,St Davids Court,2023-06-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
512442,St Davids Court,2023-06-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.17
512442,St Davids Court,2023-06-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.09
512442,St Davids Court,2023-06-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
512442,St Davids Court,2023-06-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
512442,St Davids Court,2023-06-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
512442,St Davids Court,2023-06-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
512442,St Davids Court,2023-06-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
512442,St Davids Court,2023-06-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
512442,St Davids Court,2023-06-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
512442,St Davids Court,2023-06-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
512442,St Davids Court,2023-06-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
512442,St Davids Court,2023-06-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
512442,St Davids Court,2023-06-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
512442,St Davids Court,2023-06-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
512442,St Davids Court,2023-06-21T00:40:00.000+00:00,transformer,,Temperature,C,29.6
512442,St Davids Court,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
512442,St Davids Court,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
512442,St Davids Court,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
512442,St Davids Court,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
512442,St Davids Court,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
512442,St Davids Court,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
512442,St Davids Court,2023-06-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
512442,St Davids Court,2023-06-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
512442,St Davids Court,2023-06-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
512442,St Davids Court,2023-06-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.9
512442,St Davids Court,2023-06-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.22
512442,St Davids Court,2023-06-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.46
512442,St Davids Court,2023-06-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
512442,St Davids Court,2023-06-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
512442,St Davids Court,2023-06-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
512442,St Davids Court,2023-06-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
512442,St Davids Court,2023-06-21T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-21T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
512442,St Davids Court,2023-06-21T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-21T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
512442,St Davids Court,2023-06-21T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.83
512442,St Davids Court,2023-06-21T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.51
512442,St Davids Court,2023-06-21T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-21T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
512442,St Davids Court,2023-06-21T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
512442,St Davids Court,2023-06-21T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
512442,St Davids Court,2023-06-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
512442,St Davids Court,2023-06-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
512442,St Davids Court,2023-06-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.68
512442,St Davids Court,2023-06-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.76
512442,St Davids Court,2023-06-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.03
512442,St Davids Court,2023-06-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
512442,St Davids Court,2023-06-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
512442,St Davids Court,2023-06-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
512442,St Davids Court,2023-06-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
512442,St Davids Court,2023-06-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
512442,St Davids Court,2023-06-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.39
512442,St Davids Court,2023-06-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
512442,St Davids Court,2023-06-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
512442,St Davids Court,2023-06-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
512442,St Davids Court,2023-06-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
512442,St Davids Court,2023-06-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
512442,St Davids Court,2023-06-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
512442,St Davids Court,2023-06-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
512442,St Davids Court,2023-06-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.12
512442,St Davids Court,2023-06-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.53
512442,St Davids Court,2023-06-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
512442,St Davids Court,2023-06-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
512442,St Davids Court,2023-06-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
512442,St Davids Court,2023-06-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
512442,St Davids Court,2023-06-21T00:30:00.000+00:00,transformer,,Temperature,C,29.7
512442,St Davids Court,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
512442,St Davids Court,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
512442,St Davids Court,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
512442,St Davids Court,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
512442,St Davids Court,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
512442,St Davids Court,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
512442,St Davids Court,2023-06-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
512442,St Davids Court,2023-06-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
512442,St Davids Court,2023-06-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
512442,St Davids Court,2023-06-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.38
512442,St Davids Court,2023-06-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.84
512442,St Davids Court,2023-06-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.2
512442,St Davids Court,2023-06-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
512442,St Davids Court,2023-06-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
512442,St Davids Court,2023-06-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
512442,St Davids Court,2023-06-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
512442,St Davids Court,2023-06-21T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.43
512442,St Davids Court,2023-06-21T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
512442,St Davids Court,2023-06-21T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.27
512442,St Davids Court,2023-06-21T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.64
512442,St Davids Court,2023-06-21T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
512442,St Davids Court,2023-06-21T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-21T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-21T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
512442,St Davids Court,2023-06-21T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
512442,St Davids Court,2023-06-21T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
512442,St Davids Court,2023-06-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
512442,St Davids Court,2023-06-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
512442,St Davids Court,2023-06-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.68
512442,St Davids Court,2023-06-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.2
512442,St Davids Court,2023-06-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.21
512442,St Davids Court,2023-06-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
512442,St Davids Court,2023-06-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
512442,St Davids Court,2023-06-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.5
512442,St Davids Court,2023-06-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
512442,St Davids Court,2023-06-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
512442,St Davids Court,2023-06-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.5
512442,St Davids Court,2023-06-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.89
512442,St Davids Court,2023-06-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
512442,St Davids Court,2023-06-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
512442,St Davids Court,2023-06-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
512442,St Davids Court,2023-06-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
512442,St Davids Court,2023-06-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
512442,St Davids Court,2023-06-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
512442,St Davids Court,2023-06-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.11
512442,St Davids Court,2023-06-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
512442,St Davids Court,2023-06-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.93
512442,St Davids Court,2023-06-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
512442,St Davids Court,2023-06-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
512442,St Davids Court,2023-06-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
512442,St Davids Court,2023-06-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
512442,St Davids Court,2023-06-21T00:20:00.000+00:00,transformer,,Temperature,C,29.7
512442,St Davids Court,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
512442,St Davids Court,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
512442,St Davids Court,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
512442,St Davids Court,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
512442,St Davids Court,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
512442,St Davids Court,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
512442,St Davids Court,2023-06-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
512442,St Davids Court,2023-06-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
512442,St Davids Court,2023-06-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
512442,St Davids Court,2023-06-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.93
512442,St Davids Court,2023-06-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.96
512442,St Davids Court,2023-06-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.58
512442,St Davids Court,2023-06-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
512442,St Davids Court,2023-06-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
512442,St Davids Court,2023-06-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
512442,St Davids Court,2023-06-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
512442,St Davids Court,2023-06-21T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-21T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
512442,St Davids Court,2023-06-21T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-21T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
512442,St Davids Court,2023-06-21T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
512442,St Davids Court,2023-06-21T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.56
512442,St Davids Court,2023-06-21T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
512442,St Davids Court,2023-06-21T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
512442,St Davids Court,2023-06-21T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
512442,St Davids Court,2023-06-21T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
512442,St Davids Court,2023-06-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
512442,St Davids Court,2023-06-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
512442,St Davids Court,2023-06-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
512442,St Davids Court,2023-06-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.12
512442,St Davids Court,2023-06-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.28
512442,St Davids Court,2023-06-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.5
512442,St Davids Court,2023-06-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
512442,St Davids Court,2023-06-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
512442,St Davids Court,2023-06-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.3
512442,St Davids Court,2023-06-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.1
512442,St Davids Court,2023-06-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
512442,St Davids Court,2023-06-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.31
512442,St Davids Court,2023-06-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
512442,St Davids Court,2023-06-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
512442,St Davids Court,2023-06-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
512442,St Davids Court,2023-06-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
512442,St Davids Court,2023-06-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
512442,St Davids Court,2023-06-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
512442,St Davids Court,2023-06-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
512442,St Davids Court,2023-06-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
512442,St Davids Court,2023-06-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.96
512442,St Davids Court,2023-06-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
512442,St Davids Court,2023-06-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
512442,St Davids Court,2023-06-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
512442,St Davids Court,2023-06-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
512442,St Davids Court,2023-06-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
512442,St Davids Court,2023-06-21T00:10:00.000+00:00,transformer,,Temperature,C,29.8
512442,St Davids Court,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
512442,St Davids Court,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
512442,St Davids Court,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
512442,St Davids Court,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
512442,St Davids Court,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
512442,St Davids Court,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
512442,St Davids Court,2023-06-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
512442,St Davids Court,2023-06-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
512442,St Davids Court,2023-06-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
512442,St Davids Court,2023-06-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.55
512442,St Davids Court,2023-06-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.9
512442,St Davids Court,2023-06-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.09
512442,St Davids Court,2023-06-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
512442,St Davids Court,2023-06-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
512442,St Davids Court,2023-06-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
512442,St Davids Court,2023-06-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
512442,St Davids Court,2023-06-21T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.37
512442,St Davids Court,2023-06-21T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-21T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
512442,St Davids Court,2023-06-21T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
512442,St Davids Court,2023-06-21T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
512442,St Davids Court,2023-06-21T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-21T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
512442,St Davids Court,2023-06-21T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
512442,St Davids Court,2023-06-21T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
512442,St Davids Court,2023-06-21T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.98
512442,St Davids Court,2023-06-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.52
512442,St Davids Court,2023-06-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.6
512442,St Davids Court,2023-06-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
512442,St Davids Court,2023-06-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
512442,St Davids Court,2023-06-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.1
512442,St Davids Court,2023-06-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
512442,St Davids Court,2023-06-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
512442,St Davids Court,2023-06-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.68
512442,St Davids Court,2023-06-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
512442,St Davids Court,2023-06-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.4
512442,St Davids Court,2023-06-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
512442,St Davids Court,2023-06-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
512442,St Davids Court,2023-06-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
512442,St Davids Court,2023-06-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
512442,St Davids Court,2023-06-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
512442,St Davids Court,2023-06-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
512442,St Davids Court,2023-06-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.82
512442,St Davids Court,2023-06-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
512442,St Davids Court,2023-06-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
512442,St Davids Court,2023-06-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
512442,St Davids Court,2023-06-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
512442,St Davids Court,2023-06-21T00:00:00.000+00:00,transformer,,Temperature,C,29.8
512442,St Davids Court,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
512442,St Davids Court,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
512442,St Davids Court,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
512442,St Davids Court,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
512442,St Davids Court,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
512442,St Davids Court,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
512442,St Davids Court,2023-06-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
512442,St Davids Court,2023-06-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
512442,St Davids Court,2023-06-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
512442,St Davids Court,2023-06-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.49
512442,St Davids Court,2023-06-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.21
512442,St Davids Court,2023-06-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.96
512442,St Davids Court,2023-06-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
512442,St Davids Court,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
512442,St Davids Court,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
512442,St Davids Court,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
